Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.16
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.01
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.31
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.42
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.07
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.49
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
532778,Llanover Road. Blaenavon.,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.83
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.59
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.96
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.76
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.11
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.83
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
