Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.82
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.92
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.96
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.71
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.34
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.07
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
532778,Llanover Road. Blaenavon.,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.06
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.99
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.83
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.89
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.25
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.08
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.64
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.27
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.36
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
