Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.59
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.49
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.37
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.98
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.29
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.98
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,74.09
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.85
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.71
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.03
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.85
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.67
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
532778,Llanover Road. Blaenavon.,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.98
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.08
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,76.36
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.88
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.37
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.06
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.76
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.56
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.86
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.45
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.46
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.36
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.32
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.16
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.73
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.17
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,68.02
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.56
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.92
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.81
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.19
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
