Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.46
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.84
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.78
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.56
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.87
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.59
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.51
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.49
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
532778,Llanover Road. Blaenavon.,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.79
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.21
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.91
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.89
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.07
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.18
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.01
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.09
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.17
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.36
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.18
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.76
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.32
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.18
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.81
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.16
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.34
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.81
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.65
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.88
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.41
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.71
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.79
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.85
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.32
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.11
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
532778,Llanover Road. Blaenavon.,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
