Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.94
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.91
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.82
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.98
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.73
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.04
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.48
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.34
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.47
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.45
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.89
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.48
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.73
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.78
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.34
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.37
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.51
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.75
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.58
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.73
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.8
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
532778,Llanover Road. Blaenavon.,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.23
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.81
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.78
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
