Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.12
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.68
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.44
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.66
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.66
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.73
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.51
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.84
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.26
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
532778,Llanover Road. Blaenavon.,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.46
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.98
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.41
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.13
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
