Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.15
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.24
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
532778,Llanover Road. Blaenavon.,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
532778,Llanover Road. Blaenavon.,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.03
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
