Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.54
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.17
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.57
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
532778,Llanover Road. Blaenavon.,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
