Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.96
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
532778,Llanover Road. Blaenavon.,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.32
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.05
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.96
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
532778,Llanover Road. Blaenavon.,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
