Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.42
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.67
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
532778,Llanover Road. Blaenavon.,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.05
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.33
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
