Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.07
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.14
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.93
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.37
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.86
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.3
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,68.58
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
532778,Llanover Road. Blaenavon.,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.19
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.68
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
