Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.01
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.76
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
532778,Llanover Road. Blaenavon.,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.81
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.95
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
