Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
532778,Llanover Road. Blaenavon.,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.01
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.97
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
