Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
532778,Llanover Road. Blaenavon.,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.39
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,11.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.94
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,11.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
532778,Llanover Road. Blaenavon.,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
532778,Llanover Road. Blaenavon.,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
