Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.22
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
532778,Llanover Road. Blaenavon.,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
