Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.66
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
532778,Llanover Road. Blaenavon.,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
