Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
532778,Llanover Road. Blaenavon.,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
