Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.88
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532778,Llanover Road. Blaenavon.,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.88
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
