Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
532778,Llanover Road. Blaenavon.,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
532778,Llanover Road. Blaenavon.,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
