Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
532778,Llanover Road. Blaenavon.,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
