Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.23
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.96
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.09
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.06
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
532778,Llanover Road. Blaenavon.,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.75
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
