Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.01
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.96
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.92
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.41
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
532778,Llanover Road. Blaenavon.,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.65
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.63
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.09
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.62
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.07
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.54
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
