Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.68
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.09
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.99
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
532778,Llanover Road. Blaenavon.,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.44
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.94
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.34
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,69.73
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.82
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.21
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.83
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.29
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.73
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.12
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.81
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.55
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.78
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.41
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.77
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.26
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.22
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.95
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.01
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.62
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.02
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.13
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.46
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.21
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.89
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.62
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
