Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.76
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.57
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.88
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.8
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.18
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.9
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
532778,Llanover Road. Blaenavon.,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.51
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.95
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.99
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.61
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.16
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.58
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.51
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.08
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.04
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.78
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.35
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.41
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.53
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.68
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.09
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.63
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.29
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.75
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.96
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.87
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.64
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.72
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.28
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.73
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.65
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.65
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.94
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.74
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.65
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.75
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.52
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.94
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.08
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.58
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.76
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
532778,Llanover Road. Blaenavon.,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
