Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.75
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.16
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.31
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.63
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.87
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.37
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.06
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.13
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.85
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.41
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.46
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.23
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.05
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.26
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.15
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.48
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.66
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.21
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.78
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.82
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.61
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.52
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.95
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.32
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.69
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.69
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.27
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.01
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.72
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.67
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.38
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.65
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.51
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.23
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
532778,Llanover Road. Blaenavon.,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.63
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.94
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.19
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
