Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,81.74
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.86
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.77
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.18
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.62
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.34
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.68
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.94
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.49
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.18
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.11
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.66
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.08
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.51
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.04
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.97
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
532778,Llanover Road. Blaenavon.,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.75
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.79
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.54
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.54
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.57
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.62
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.19
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.31
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
