Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.65
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.51
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.58
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.68
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.02
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.67
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.63
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.65
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.25
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.73
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.13
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.71
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.53
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
532778,Llanover Road. Blaenavon.,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.32
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.81
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.47
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.88
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.51
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.42
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.41
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
