Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.11
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.56
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.49
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.29
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.77
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.79
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,26.68
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.44
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.07
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.01
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.3
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.8
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.41
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.02
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
532778,Llanover Road. Blaenavon.,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,23.73
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,67.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.88
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,66.99
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.62
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.29
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.67
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.98
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,63.19
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.23
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.05
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.69
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.31
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.86
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.02
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.55
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.01
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.41
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.15
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.02
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.34
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
