Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.16
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.23
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.22
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.09
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
532778,Llanover Road. Blaenavon.,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.96
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.01
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.34
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.76
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.52
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.42
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.11
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.21
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.96
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.74
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.49
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.51
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.26
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.34
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
532778,Llanover Road. Blaenavon.,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.26
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,52.51
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
532778,Llanover Road. Blaenavon.,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
