Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.72
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.71
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.79
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.47
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.69
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.45
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.11
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.69
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.74
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.31
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.03
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,17.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.29
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.27
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.8
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.85
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
532778,Llanover Road. Blaenavon.,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.18
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.69
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.71
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.4
