Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.15
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.82
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.64
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.23
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.65
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,59.58
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.29
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.53
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.85
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
532778,Llanover Road. Blaenavon.,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.45
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.22
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.23
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
