Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.19
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.01
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
532778,Llanover Road. Blaenavon.,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.43
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.55
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.93
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.92
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
