Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532778,Llanover Road. Blaenavon.,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.05
