Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532778,Llanover Road. Blaenavon.,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.99
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
532778,Llanover Road. Blaenavon.,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
