Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532778,Llanover Road. Blaenavon.,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.67
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.92
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
