Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
532778,Llanover Road. Blaenavon.,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.99
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
