Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532778,Llanover Road. Blaenavon.,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
