Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.71
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
