Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.08
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532778,Llanover Road. Blaenavon.,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.12
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.22
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.18
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.83
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.31
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.97
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.9
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
532778,Llanover Road. Blaenavon.,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
