Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
532778,Llanover Road. Blaenavon.,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.02
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.21
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.68
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
