Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.67
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.51
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.56
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.39
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.49
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
532778,Llanover Road. Blaenavon.,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.87
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.09
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.72
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.4
