Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.89
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.63
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.96
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.06
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.73
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.96
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.06
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.22
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
532778,Llanover Road. Blaenavon.,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.55
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.67
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.36
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.42
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.66
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.12
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.56
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.27
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.99
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.86
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.15
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.51
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
