Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.59
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.59
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.94
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.22
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
532778,Llanover Road. Blaenavon.,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.74
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.27
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.84
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.33
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.33
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,63.98
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.06
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.18
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.12
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.57
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.73
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,77.31
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.45
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.29
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.58
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.87
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.62
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.47
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.21
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.02
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.39
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.55
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
