Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.04
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.95
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.19
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
532778,Llanover Road. Blaenavon.,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.94
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.61
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.95
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.78
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.66
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,84.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.61
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.22
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.87
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.83
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.15
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.86
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.94
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.62
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.39
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.36
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.39
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.97
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.63
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.34
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.97
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.27
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.45
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.04
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.08
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.84
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.63
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,88.83
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.94
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
532778,Llanover Road. Blaenavon.,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
