Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.58
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.53
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.66
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.16
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.03
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.17
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.58
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.15
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.74
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.81
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.46
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.54
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.25
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.39
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.03
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.88
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.91
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.66
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.28
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.35
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.88
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.57
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.02
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
532778,Llanover Road. Blaenavon.,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.25
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.29
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.14
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.37
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.88
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
