Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.88
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.83
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.75
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.75
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.36
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.13
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.93
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.89
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.59
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
532778,Llanover Road. Blaenavon.,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.21
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.67
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.33
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.53
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.55
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.78
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
