Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.99
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.97
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.99
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.66
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.37
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.71
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.18
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
532778,Llanover Road. Blaenavon.,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.45
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.07
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.54
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
