Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.77
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.73
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
532778,Llanover Road. Blaenavon.,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.23
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.96
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.32
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.51
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.05
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
