Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
532778,Llanover Road. Blaenavon.,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.61
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.12
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.28
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.06
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
532778,Llanover Road. Blaenavon.,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.17
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
