Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.81
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.16
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.01
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.07
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.45
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.56
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.51
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,55.15
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
532778,Llanover Road. Blaenavon.,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.45
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
