Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.88
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.52
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,67.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.54
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.08
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.71
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.46
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.94
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.55
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
532778,Llanover Road. Blaenavon.,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.37
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.98
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.36
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.68
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.11
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
