Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.78
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.35
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.58
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.52
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532778,Llanover Road. Blaenavon.,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.19
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
