Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
532778,Llanover Road. Blaenavon.,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.03
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.98
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.98
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
