Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.79
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
532778,Llanover Road. Blaenavon.,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.61
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.94
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.32
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532778,Llanover Road. Blaenavon.,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
