Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.45
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,16.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
532778,Llanover Road. Blaenavon.,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.49
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.71
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
