Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
532778,Llanover Road. Blaenavon.,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.62
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
