Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.56
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
532778,Llanover Road. Blaenavon.,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.64
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.19
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.04
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
