Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.34
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.7
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
532778,Llanover Road. Blaenavon.,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.97
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
