Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
532778,Llanover Road. Blaenavon.,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.72
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.64
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.77
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532778,Llanover Road. Blaenavon.,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
