Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
532778,Llanover Road. Blaenavon.,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532778,Llanover Road. Blaenavon.,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
