Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.23
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.18
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.72
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.33
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.01
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.0
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
532778,Llanover Road. Blaenavon.,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.79
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.45
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.26
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.07
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,21.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.99
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.13
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.27
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
