Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.94
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.14
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.61
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.19
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.58
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.96
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.1
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.06
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.42
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
532778,Llanover Road. Blaenavon.,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,21.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.57
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.27
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,21.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.14
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.32
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.63
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.64
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.27
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.87
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
