Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.87
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.66
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.78
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.78
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.68
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.17
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
532778,Llanover Road. Blaenavon.,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.17
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.07
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.48
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.06
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.62
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.25
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.55
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.71
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.96
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.47
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.44
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.66
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.25
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.79
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.75
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.85
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.36
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.32
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.56
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
532778,Llanover Road. Blaenavon.,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.13
