Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.92
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.54
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.55
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.99
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.49
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.76
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.68
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.11
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.95
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.65
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.01
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.67
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.83
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.81
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.12
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.85
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.94
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.87
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.51
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.08
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.09
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.69
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.19
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.05
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.53
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.53
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.8
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
532778,Llanover Road. Blaenavon.,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.69
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.89
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.48
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.67
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.83
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.68
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.38
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.36
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.75
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.33
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.8
532778,Llanover Road. Blaenavon.,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
